Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8951399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8478100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91669
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9351799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94009
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8107
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88797
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96286
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8427100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86893
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94504
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9144899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9269700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92575
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83905
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8566
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96347
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8793
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9330700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9196799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94391
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9053899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9862700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84106
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,75.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8613
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86749
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91501
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8753299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97104
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
