Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,64.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9668899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9550799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91843
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86911
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73931
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92975
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9315200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98569
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9704299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82324
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89541
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97006
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,68.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90817
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-117.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9851700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.11452000000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9448799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,87.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,87.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94186
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98749
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95639
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8699
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90951
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76913
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,59.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,59.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93466
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94147
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9013700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83896
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.867
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
