Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91638
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87585
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9226700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86249
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,78.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,78.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9343899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92258
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91705
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94784
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98508
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,90.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,96.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8698100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87469
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91299
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10402
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8656
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,66.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96893
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95026
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91202
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9456200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51827
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79266
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,76.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,84.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9835799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92724
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96152
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9513799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82629
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96268
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,90.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,91.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,64.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95914
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9801
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78845
