Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9469299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77264
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95245
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,72.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,72.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94379
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9851700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9672799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-96.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86593
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.06157000000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68597
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95657
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9840399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9627399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96155
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9375600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82489
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,66.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,67.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9340200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92743
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94473
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96454
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59591
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96811
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9013700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9881
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46151000000000003
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72988
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,116.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,117.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,59.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96896
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9912700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90369
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.88
