Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9393
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9472
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8979799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,82.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,67.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,75.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9804700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9799200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9001399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87677
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9377700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77682
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,68.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97998
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96841
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92795
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94742
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69723
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9805299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9469
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84729
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9782700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82983
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8618399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,76.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,76.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99219
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98459
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9604799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,66.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93506
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97516
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74337
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,102.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,102.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9908100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9840399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9175700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
