Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90423
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8016300000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8035899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,86.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,87.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93722
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98706
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9208700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9778399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9764700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8504
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,80.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,80.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93896
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8770100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97452
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9587399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93243
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,66.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,74.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,74.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94311
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98083
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9582799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98834
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9508700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9706100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,85.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,86.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85229
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9305700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,122.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,123.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8948
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9697899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85815
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,153.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,154.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93524
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9771700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89166
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9680799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9726299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98056
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
