Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,72.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,73.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,71.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9844700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97452
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9566600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,64.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9625799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97769
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93506
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,104.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,105.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,72.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,73.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9972799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9339
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,65.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,82.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,82.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97556
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9896799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95337
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,105.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,105.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,147.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,147.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82425
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9981399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9710700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,107.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,107.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96893
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9527
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97562
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,65.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,131.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,132.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,69.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,69.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8217700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99597
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,76.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,77.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9620700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93329
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88046
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,99.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,99.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8836299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97809
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9199200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81918
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9159799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
