Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9972799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91266
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,82.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,83.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92175
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79004
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8948299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,94.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,94.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,94.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,95.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95978
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8934
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8751200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8491799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80874
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98041
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99011
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80166
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,75.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,76.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8365799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83465
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86413
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,95.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,96.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,79.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,79.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85705
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92984
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9518399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79724
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94965
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78686
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84701
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90228
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.57
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79519
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7972100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70636
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
