Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88495
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95709
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8524799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81613
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9850200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,65.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,74.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89474
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9386899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9013399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78955
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94311
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81726
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9537700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88626
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93719
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8583
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8799399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,64.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88302
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8583
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97552
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8603799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86105
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85513
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8049
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80813
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84195
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74255
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8027
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8497600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
