Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83215
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9425
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8524799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94247
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84552
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85583
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8482299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80819
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8781700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9288299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85055
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8321200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82925
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76352
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91189
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8425
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80691
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96036
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8329700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7661399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88769
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8135
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85687
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93906
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8573299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77673
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91717
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74798
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
