Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87375
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9562700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8016
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8153699999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8475299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88016
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85559
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9498
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9356700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84982
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8852200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89065
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77627
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91345
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82599
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77993
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9018799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8652
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89886
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8382200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8837
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75225
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96152
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78457
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9332299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8696
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82086
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91653
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8600700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79696
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87469
