Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91656
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8695700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8458200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8720399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8041699999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81347
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83993
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83044
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9122600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83545
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95386
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91202
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8638
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80703
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80252
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82705
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9451299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93811
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81772
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79281
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8587899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8520200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91958
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86261
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84039
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74148
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91315
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79681
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8062699999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93973
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81476
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
