Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88556
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83615
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9193100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8376100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89859
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79278
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94324
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7883899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82406
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83478
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8390799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83368
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97751
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95349
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8394799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,69.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84604
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90735
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8672200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9787299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89194
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84796
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,78.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86679
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8249200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8724700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97482
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89361
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8787799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,78.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8736200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9130799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9058799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
