Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,51.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,52.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92227
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95868
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91733
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85858
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,58.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,58.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,52.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,52.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,43.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,43.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90082
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90378
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86758
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95407
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84643
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,44.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,45.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,60.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,60.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,37.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,38.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88421
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94238
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85183
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90738
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87781
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,45.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,50.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,50.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,45.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,45.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82675
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89438
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90478
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89648
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85925
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,44.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,49.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,55.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,55.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,40.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9169
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95001
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93585
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94598
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87839
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
