Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,54.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,54.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,62.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,62.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,47.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,47.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91659
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97159
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9588
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93069
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87704
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,64.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,64.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,62.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,62.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,52.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,52.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90799
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95251
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89505
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93146
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87021
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,49.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,60.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,60.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,48.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,48.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91519
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93259
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90277
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96768
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86758
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,51.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,51.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,66.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,67.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,45.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,45.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8902
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8782
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90683
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,49.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,50.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,79.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,80.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,65.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91699
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95697
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87933
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93265
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91629
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,54.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,65.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,65.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,53.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,53.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
