Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93063
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96634
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,56.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,56.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,75.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,75.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,79.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,79.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92685
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90564
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93872
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,54.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,58.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,70.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,103.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91089
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94293
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,65.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,66.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,78.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,79.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,92.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,92.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92456
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95007
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88461
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95273
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92715
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,57.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,62.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,62.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,71.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,71.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94165
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94858
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87576
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,57.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,81.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,79.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,84.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91839
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96136
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94952
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
