Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88397
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,60.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,60.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,80.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,80.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,71.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,71.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94946
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8978
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93817
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,58.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,59.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,88.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,89.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,89.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,90.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93494
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96307
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89377
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91135
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,64.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,64.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,96.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,58.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,58.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86017
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92184
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96878
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,59.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,59.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,77.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,80.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,75.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,75.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89419
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93606
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92068
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94638
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,61.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,61.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,56.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,57.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,72.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,73.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90472
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94269
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95267
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96207
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
