Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,84.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,85.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,65.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,66.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,72.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,72.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89071
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93484
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94656
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,96.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,96.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,77.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,77.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,79.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,79.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96112
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96173
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93365
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,105.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,113.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,71.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,71.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,69.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,69.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95462
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89264
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93542
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,64.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,65.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,81.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,81.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,97.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,98.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94742
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93234
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9505
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95129
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,92.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,93.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,57.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,57.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,78.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,78.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96481
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93371
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,105.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,105.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,58.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,58.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
