Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,79.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,79.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90948
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,75.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,75.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,86.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,86.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,83.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,83.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97546
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95517
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,84.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,92.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,92.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,92.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,91.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,91.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90774
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96121
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,83.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,87.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,88.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,88.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,86.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,86.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9509
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,83.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,83.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,123.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,124.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,108.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,108.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89709
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94409
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93707
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94571
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,58.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,59.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,72.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,74.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,61.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,61.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95752
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97217
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
