Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95499
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,73.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,93.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,93.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,92.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,92.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93121
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95349
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,125.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,126.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,59.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,59.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,81.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,81.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93228
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93631
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,82.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,83.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,77.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,77.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,78.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,78.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96365
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91522
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88428
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95282
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,64.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,64.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,65.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,79.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,79.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96423
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94946
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,103.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,103.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,89.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,89.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,85.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,86.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9447
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
