Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,99.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,99.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,83.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,83.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,92.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,92.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94418
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96124
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90921
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,113.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,117.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,101.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,102.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,62.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,62.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97473
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92834
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,98.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,103.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,110.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,110.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,88.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,88.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97159
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95248
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,83.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,85.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,92.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,92.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,124.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,126.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96854
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9209
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,78.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,78.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,88.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,88.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,127.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,133.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89911
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92508
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
