Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,74.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,75.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,61.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,61.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,142.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,142.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97144
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90588
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,107.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,107.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,100.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,100.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,91.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,94.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93762
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,84.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,85.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,130.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,131.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,85.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,85.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,146.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,148.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,87.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,87.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,110.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,110.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92902
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,143.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,148.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,97.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,103.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,103.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97034
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,113.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,115.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,82.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,82.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,69.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,70.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
