Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95325
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94089
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89349
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,96.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,106.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,62.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,62.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,64.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,64.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95468
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95663
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86114
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82229
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,102.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,103.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,76.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,78.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,45.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,45.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96008
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94556
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89789
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58981
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,84.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,85.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,68.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,75.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,38.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,39.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9469
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96402
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86929
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88254
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,99.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,99.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,50.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,54.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,52.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,52.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94553
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96698
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94781
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.807
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,80.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,80.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,57.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,59.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,66.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,67.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93683
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
