Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86603
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74423
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82083
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,54.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,54.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,48.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,48.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,53.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,61.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95612
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94742
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85147
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94101
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,76.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,76.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,35.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,72.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,73.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92859
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95337
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95373
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83078
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76297
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,85.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,85.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,37.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,37.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,46.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,46.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92554
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94546
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89908
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79547
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,57.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,57.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,66.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,66.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,83.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,84.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87436
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95633
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95129
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9668
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7688
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51534
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,68.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,68.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,35.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,39.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,34.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,34.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90954
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93359
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94119
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-66.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9043
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87826
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29873
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
