Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,51.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,37.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,38.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,32.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,32.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82248
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89548
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78933
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,64.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,62.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,62.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,51.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,51.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94614
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84494
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.23479
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52227
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,54.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,54.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,35.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,35.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,41.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,41.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93359
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96722
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.4204
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79519
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,75.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,76.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,33.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,50.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,50.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95911
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79974
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84591
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.923
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.95
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,61.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,61.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,47.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,48.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,65.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93014
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95557
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78036
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04884
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55337
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,53.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,53.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,24.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,24.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
