Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,53.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,54.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93912
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96457
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7677
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.60629
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43038
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,53.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,53.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,40.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,40.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,32.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,33.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95657
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80069
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8088
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,58.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,58.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,43.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,43.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,108.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,108.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85931
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95019
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-131.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80468
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.31252
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9277
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,44.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,44.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,30.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,31.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,59.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,60.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86972
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87161
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-138.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81579
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21703
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56625
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,45.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,34.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,34.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,30.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83261
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85061
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-128.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92847
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21074
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56216
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,53.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,54.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,32.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,32.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,30.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,31.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88128
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88644
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88693
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
