Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79565
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16228
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58535
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,42.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,42.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,20.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,28.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,28.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95196
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95343
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85156
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82876
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88132
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,53.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,54.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,42.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,42.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,77.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,77.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92297
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85763
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90582
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86816
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67584
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55944
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,44.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,45.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93915
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92718
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90872
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82119
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7817
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56228
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,49.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,49.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,32.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,29.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93448
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8967
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89834
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89557
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92599
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58508
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,61.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,43.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,43.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,30.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,30.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8931
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96597
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95612
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95206
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6242
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90314
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
