Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,65.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,67.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,38.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,51.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,52.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91598
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91089
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95465
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88849
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92245
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63485
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,46.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,47.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,38.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,39.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,39.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,39.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9353
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94473
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84323
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59429
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74954
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,41.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,45.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,49.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,49.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,39.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,39.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93359
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94556
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89679
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92551
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91308
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,56.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,57.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,48.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,48.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,48.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,49.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9592
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8641
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83133
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71942
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,51.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,52.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,87.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,88.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,33.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,33.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89059
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90512
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87634
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75644
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
