Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,91.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,93.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,45.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,34.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86551
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96045
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85483
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86856
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.37575
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5678
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,38.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,44.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,31.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,27.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89572
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8699
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93173
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72949
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68783
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,48.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,48.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,45.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,45.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,31.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,31.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89007
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90787
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91656
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85589
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,77.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,77.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,51.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,57.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,37.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,37.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85364
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9415
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96054
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74212
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.41134
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76156
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,38.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,38.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,23.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,23.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,39.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,40.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80621
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95526
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88669
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-146.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79971
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.37087
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,36.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,36.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,71.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,72.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
