Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93646
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92718
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8428
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82568
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95593
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79409
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,52.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,52.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,40.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,30.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92663
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95785
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84228
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91083
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09163
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,54.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,54.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,28.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,28.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,65.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,65.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92529
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92145
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25713
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83291
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,78.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,83.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,20.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,20.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,51.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,51.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96384
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95975
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94867
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.51846
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8515
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,69.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,71.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,26.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,26.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,44.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93082
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91434
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.33986
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90631
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,61.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,31.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,31.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,62.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,63.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93713
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83597
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
