Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90405
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.48553
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64486
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,62.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,63.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,36.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,36.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,30.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,37.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95395
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9617
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82464
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93121
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80444
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69577
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,66.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,38.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,39.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,33.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92425
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84179
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92288
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.23467
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88693
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,75.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,22.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,23.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,40.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86853
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83316
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.46007
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94168
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,98.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,99.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,87.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,87.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,49.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,50.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96674
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97101
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84332
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91034
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77881
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,68.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,68.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,40.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,40.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,44.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9512
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95206
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6759
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
