Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,147.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,148.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,62.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,64.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,32.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,32.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96393
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96289
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87359
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69406
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9559
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,74.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,74.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,41.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,41.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,57.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,57.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95883
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91586
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57266
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88083
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,73.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,73.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,45.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,59.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,59.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96298
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95459
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90057
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82358
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,103.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,104.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,54.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,54.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,41.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,41.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89712
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95987
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91363
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8305
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,90.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,91.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,42.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,42.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,38.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,38.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96466
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95261
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81326
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94571
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,85.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,89.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,39.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,39.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
