Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,65.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,65.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88263
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85788
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81683
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,62.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,64.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,87.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,94.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,35.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,36.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85922
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9985
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91363
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90643
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,55.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,141.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,141.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,57.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,57.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95557
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74646
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89676
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,62.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,63.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,91.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,92.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,70.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,70.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86673
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93124
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92874
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,58.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,59.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,76.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,76.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,45.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96429
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95285
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90826
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78112
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,77.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,78.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,78.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,78.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,67.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,67.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99857
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94592
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
