Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,125.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9043
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,88.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,88.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,144.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,144.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,61.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,62.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95154
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93625
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95132
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87524
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,60.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,61.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,77.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,78.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,65.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,65.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89999
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96777
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94934
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8743
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81219
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,55.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,55.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,43.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,44.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,48.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,48.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97086
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95599
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96374
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95312
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,91.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,92.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,60.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,60.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,54.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,55.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90164
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96207
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85919
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89062
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89407
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,44.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,48.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,77.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,84.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,38.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85879
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87143
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83755
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8312
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9039
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
