Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,74.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,30.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,30.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,38.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88486
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89096
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,93.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84378
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67773
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80673
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,112.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,112.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,32.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83267
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82785
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83496
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84192
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,54.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,55.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,27.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,28.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,66.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,66.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93536
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90997
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87195
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89316
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.811
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86221
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,47.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,31.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,33.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,33.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83252
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81854
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85275
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87338
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89651
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86957
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,36.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,36.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,29.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,32.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,32.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88907
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80212
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87234
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86365
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82962
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
