Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,35.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,35.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,39.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,39.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,32.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,32.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85553
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93225
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84674
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78201
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87243
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76126
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,32.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,32.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,30.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,30.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,35.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84759
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84601
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86221
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77569
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7868
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79443
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,28.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75506
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85516
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95441
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82971
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85266
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77862
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,33.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,41.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,41.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79648
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87417
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85086
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76934
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89798
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79208
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,33.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,34.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,30.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,31.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,32.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,32.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7734
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93286
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81936
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7622
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84372
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83905
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,33.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,31.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
