Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8114
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92258
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88009
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81607
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90304
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8569
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,35.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,33.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,33.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83499
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87826
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80099
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92071
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85455
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,35.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,35.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,40.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,40.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8508
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95816
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8392
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78079
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92605
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82358
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,34.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,34.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,31.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,32.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,32.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,32.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86807
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96085
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85434
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92673
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85684
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93832
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,48.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,48.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,31.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,42.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,42.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84646
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93771
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82495
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79913
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87564
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74108
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,35.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,36.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,32.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,31.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,31.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85647
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94537
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81109
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
