Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79889
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89538
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81009
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,36.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,29.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,29.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81912
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85153
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84735
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88357
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85782
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,34.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,34.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,37.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,38.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76507
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87964
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86587
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86331
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86481
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,35.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,36.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,38.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,38.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,34.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,34.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82101
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90842
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90842
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83651
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9017
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84674
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,37.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,37.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,33.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,33.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,34.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,34.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83807
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90356
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82687
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92425
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85943
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,35.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,35.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,36.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,36.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,47.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,47.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84012
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89023
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86789
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86361
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93722
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8902
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
