Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,38.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,38.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,34.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,34.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,34.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88504
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86047
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87372
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89633
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95132
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8504
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,38.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,40.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,40.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,35.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,35.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8649
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81128
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86026
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82739
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94125
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85226
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,38.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,39.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,39.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,40.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,34.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,34.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81012
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87195
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83828
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93783
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91824
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81851
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,47.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,48.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,34.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,34.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,34.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86462
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89618
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82486
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79147
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90811
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89984
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,37.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,38.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,36.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,36.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,40.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87509
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91962
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85702
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82751
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89899
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87124
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,38.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,35.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,35.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,34.88
