Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79568
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86346
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9111
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78582
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92822
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87457
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,37.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,37.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,34.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,34.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81891
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8818
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91705
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81009
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93152
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85946
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,37.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,40.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,41.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,35.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,35.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90149
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89328
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88421
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83307
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87488
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90512
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,40.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,43.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,36.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,36.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90329
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90726
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86813
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84131
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89603
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94137
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,41.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,41.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,33.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,33.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,46.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,46.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91714
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93979
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87439
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86081
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86126
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88476
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,46.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,47.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,34.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,36.75
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,36.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92932
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9541
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83416
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91858
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90588
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85458
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,53.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,54.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,36.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,36.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
753586,"Atherstone Close - Belmont,Hereford",2023-06-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
